Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92114
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91711
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94385
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68014
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5585
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92993
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8544
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93521
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91852
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86712
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,108.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77279
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39706
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80465
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,71.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,75.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58761
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34664
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82757
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90149
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,86.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,123.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
