Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,88.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57488
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55886
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91473
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82876
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87359
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,84.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,108.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35961
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72811
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88379
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93744
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76458
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84088
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02736
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84051
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,84.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77548
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29732
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85855
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-172.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.77652
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83841
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,84.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.57
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8493
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70239
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80533
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85406
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.65548
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74728
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85077
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
