Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92035
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88901
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-136.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.55276
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94275
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89059
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82657
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-172.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7641
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.95666
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61413
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86658
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-129.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81305
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.63671
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86606
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75756
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-176.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.87301
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.71493
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8081
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89654
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-132.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17519
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5378
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95358
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9191
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74081
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,178.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-162.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24678
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18154
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68432
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87134
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-126.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82025
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30166
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95044
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
