Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82077
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-160.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,168.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16326
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52676
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9013
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,83.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6976
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14809
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87759
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,113.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83526
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77517
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90884
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-119.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41833
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.291
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88116
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9125
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85577
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91974
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55297
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01567
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9508
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93094
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8226
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89517
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
