Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82055
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20421
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84836
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76098
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40786
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94199
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82644
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20381
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91638
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,85.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,118.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8555
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13378
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40792
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.8981
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86126
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91131
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91351
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80523
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87662
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-155.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.52599
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91312
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
