Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84762
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-137.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.56805
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,83.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,141.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92334
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74987
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39638
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90362
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90716
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89694
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,99.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,108.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,137.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93561
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73391
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11019
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94156
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8782
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94476
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99826
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90243
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.819
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.43
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18831
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90811
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
