Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,95.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,134.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62844
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86532
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04717
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9108
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92877
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,102.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77499
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93777
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34026
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86874
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.927
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93634
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40856
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92465
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86795
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91861
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91684
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92401
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
