Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67205
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93802
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93655
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8793
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88074
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94437
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91675
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86368
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94205
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87335
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90057
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93594
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82641
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71533
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93692
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92071
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,88.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,119.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9162
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88788
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88263
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91467
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84518
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93783
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
