Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84985
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6123
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90002
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82071
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87735
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94028
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,68.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87539
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4638
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96072
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90426
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84173
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9042
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51092
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89221
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8966
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89313
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58569
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88177
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85962
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91781
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9342
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
