Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86014
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71426
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93155
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80941
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93643
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89114
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85748
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94061
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56905
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93158
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86838
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78335
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77807
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,70.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57354
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92032
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89157
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93603
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93591
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87317
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75918
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83899
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64739
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95615
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92395
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
