Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83758
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83249
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92248
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76529
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9617
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93765
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82821
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8107
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84118
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90329
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9462
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92447
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89926
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8031
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90307
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73928
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92551
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80667
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80948
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87597
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77224
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91833
