Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82382
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9176
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71109
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71383
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85507
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81845
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95834
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91302
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90277
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92215
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86392
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74664
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79922
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92236
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95303
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88608
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95593
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89328
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7051
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79913
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74997
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81106
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93686
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93713
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93036
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76892
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80215
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
