Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81796
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79239
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96011
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86426
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91424
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54348
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80877
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73278
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84158
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94913
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93399
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85776
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92444
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66995
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78906
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78415
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79669
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95431
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9559
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85071
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86844
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69574
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77566
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79467
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92798
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
