Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79226
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79556
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70434
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75235
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92203
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95816
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91577
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86987
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91684
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78412
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7258
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73288
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6791
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91269
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85376
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73895
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78946
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74936
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66949
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93121
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64718
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71209
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89059
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72473
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92602
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
