Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78567
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92612
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94226
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87347
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86374
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86065
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79666
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94156
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9353
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88421
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93088
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94568
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79413
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82406
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80267
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8471
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87909
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83502
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93832
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67199
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80514
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73358
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83526
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90277
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91376
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95459
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9462
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6639
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84466
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
