Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69714
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7427
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90134
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90457
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8851
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76129
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8009
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67568
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75827
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93677
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86749
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86822
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94177
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69073
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72369
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71966
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81588
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89227
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88797
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93176
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53622
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88028
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77008
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76797
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95419
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91067
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
