Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53143
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86709
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71987
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93588
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93741
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78534
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.68
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75216
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77966
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71621
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93256
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95645
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86282
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90588
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81076
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83044
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70452
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85892
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96551
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94583
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86795
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47726
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67257
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80676
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80432
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95499
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
