Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87146
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91583
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71051
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94046
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79782
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85641
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82144
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92688
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87109
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92401
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77508
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87088
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7987
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84308
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93326
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90948
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88202
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93017
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8099
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76495
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77151
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86624
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93542
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94217
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88058
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92639
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79431
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75363
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7836
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89065
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
