Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94141
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93503
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89984
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77597
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89938
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78137
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92428
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94864
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92969
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82501
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82403
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81576
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89502
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91705
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91614
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79257
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73776
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84753
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93362
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95096
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9306
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75229
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91049
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
