Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70843
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86859
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9382
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77972
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89422
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70657
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95721
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92282
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9339
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92587
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92605
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91995
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76934
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95944
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9155
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90353
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79855
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94754
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86761
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95227
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90036
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
