Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84057
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87756
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87301
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93317
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95435
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93591
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86355
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87097
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88299
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9086
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78906
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84143
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90927
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94754
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83688
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82715
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,102.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92279
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
