Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8555
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87073
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91675
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93622
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86136
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82892
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93964
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83664
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92306
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95392
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86468
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89071
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87396
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93912
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
