Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92181
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90051
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89993
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90753
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94211
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81979
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89899
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90738
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95798
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81851
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88186
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,99.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94382
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9592
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90735
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
