Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92425
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,75.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93701
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90192
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,83.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93384
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86191
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87039
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,106.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88754
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,109.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83932
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
