Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91022
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90201
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88159
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9491
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9122
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91037
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89566
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86212
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9248
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87478
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89255
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92242
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89563
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
