Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93423
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9089
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88754
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92868
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9328
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9075
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92932
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91821
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92422
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92151
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
