Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92981
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91217
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94992
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93396
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93265
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90094
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,75.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,75.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92758
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90634
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,104.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,150.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,80.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91839
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88479
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
