Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85537
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,80.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,96.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,136.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90014
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94162
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,86.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,95.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88431
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90134
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90744
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90454
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
