Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86926
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92193
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9118
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88818
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,136.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,102.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,95.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94061
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,106.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,107.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,191.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,92.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94528
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94723
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93439
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93497
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,115.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,80.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
