Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90155
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90933
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,113.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,136.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,204.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93606
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87634
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,107.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92749
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93375
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,164.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93408
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91015
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,74.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,138.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,166.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94455
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
