Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89303
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,143.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97256
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96539
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81933
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,110.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90268
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,118.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,116.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87118
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,28.0
