Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,120.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86236
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87015
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,139.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84057
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,66.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,131.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
