Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73651
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94165
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,91.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96069
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79858
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,83.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,139.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93198
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7937
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,84.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,150.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93292
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84143
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,130.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93158
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
