Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9028
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89743
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78628
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,105.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73596
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94961
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88788
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95416
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73428
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,115.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,164.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,80.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72821
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8854
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,106.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61535
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9378
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92261
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73285
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9082
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92599
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54107
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
