Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92282
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93161
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87079
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93411
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82531
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53735
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9415
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85861
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72042
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93237
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88171
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90906
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8537
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92251
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92505
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91565
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
