Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,95.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94119
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9444
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82202
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,93.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9339
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94327
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93307
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93262
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89093
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90802
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9108
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93045
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9219
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90723
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8938
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92697
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93112
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
