Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93091
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87051
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88354
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91855
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,128.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88519
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9154
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,97.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,150.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94122
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,111.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,80.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94449
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
