Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9422
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,106.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94012
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,124.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,165.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82354
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,96.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,157.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85595
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90173
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76928
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,115.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,185.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
