Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92389
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22963
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,125.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92746
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85226
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90594
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3817
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89709
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,103.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,165.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77679
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74124
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88791
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,92.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73107
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,125.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,179.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78448
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78897
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84668
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,81.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91778
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,84.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
