Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,161.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85467
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91324
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86755
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90423
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,99.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90661
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81228
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95865
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88217
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90793
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,142.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73825
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89303
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7471
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,125.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,96.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,179.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94131
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15987
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95019
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67202
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70004
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59786
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
