Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,91.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,93.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-124.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.28109
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.64614
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9425
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86862
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29528
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87906
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41823
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81692
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78509
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-160.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78259
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.74218
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93997
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86801
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59112
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81009
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86203
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83511
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81823
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-139.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.29494
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32973
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94144
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59585
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,65.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82983
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58895
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84262
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86981
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-149.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17949
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25405
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
