Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17482
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71987
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13249
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89392
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66717
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93332
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95209
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,169.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07573
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24413
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64666
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87137
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88162
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,80.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57201
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08983
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,157.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26259
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79989
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83386
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88589
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-90.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02983
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41817
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92758
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9256
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,154.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19396
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29143
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70669
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72747
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86365
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,96.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3193
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79767
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94482
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
