Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93719
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92712
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,179.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62942
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3753
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64572
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7781
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84552
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,94.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,113.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71972
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30993
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66125
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86966
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89966
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32338
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3886
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92715
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86398
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7684
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58322
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84439
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88196
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-114.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24752
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25261
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93017
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83145
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90927
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84344
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79767
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90271
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
