Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77124
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02296
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95071
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,88.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,84.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80529
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89621
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81991
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,98.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,137.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-72.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71243
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31554
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93841
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87424
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05934
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94546
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93628
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83688
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21688
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93933
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86383
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38067
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89932
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80621
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67071
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0938
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83838
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23256
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42922
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83972
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79297
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92065
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
