Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70916
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06526
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81985
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,118.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43301
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56869
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91821
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63272
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8208
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-80.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75204
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64941
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89935
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19701
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81253
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93005
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78473
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83258
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,106.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77194
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.763
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93988
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91232
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62811
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91846
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85177
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,96.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83539
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75998
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93588
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90756
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80227
