Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93484
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65362
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86282
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88437
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66058
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92825
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94214
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71029
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8891
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84182
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7659
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9462
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94507
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88925
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83117
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81161
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78054
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91186
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89972
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75128
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84186
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8305
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83673
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
