Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93344
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78042
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83725
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89905
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74502
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91388
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92999
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77093
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84344
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90643
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7247
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91995
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93863
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92517
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73556
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90146
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77319
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95407
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91992
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87546
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94449
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8023
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91461
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87402
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
