Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89926
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68756
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95023
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92657
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87576
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88513
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86893
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75967
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.927
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87979
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90542
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82715
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90301
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74676
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86114
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83761
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90832
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79248
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78582
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80636
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87524
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84298
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93103
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91147
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86349
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80294
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90399
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78463
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
