Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79254
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69241
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90494
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8808
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79998
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78064
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80923
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69622
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9353
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84302
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9183
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86395
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76336
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73239
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91333
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8696
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82043
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75869
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92044
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76263
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85605
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76034
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92969
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85498
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78656
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
