Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93747
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93158
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87732
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90249
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87747
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72119
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91992
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86819
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78296
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92929
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83328
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89688
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68582
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78445
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77597
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88455
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92001
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94617
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91888
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71447
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88482
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68078
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82202
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77017
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94293
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8934
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85287
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79596
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9256
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88946
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83847
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
