Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81811
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78482
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94736
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90384
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86871
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88922
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75732
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91662
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75497
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71395
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91971
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91794
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89767
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94357
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70108
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91186
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85818
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58657
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83685
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92554
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94202
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9404
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90216
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73898
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91257
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85791
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6556
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70883
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94052
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94067
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93048
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93252
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7041
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57174
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
