Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74157
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73324
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94003
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90735
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93729
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69805
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62744
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74697
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80233
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93991
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83761
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73019
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85727
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81408
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71682
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92486
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93759
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91244
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50243
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90286
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73111
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80673
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71295
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90573
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92468
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90369
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,11.5
