Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63412
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90765
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85959
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79239
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79135
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94968
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94379
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94461
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89117
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80716
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91049
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82345
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8381
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80716
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96109
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82831
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70306
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92462
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79068
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85229
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9263
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94983
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92694
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91446
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59728
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91174
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81695
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84521
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80816
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
