Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94598
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88693
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93359
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72683
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92526
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74066
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83127
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72586
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91162
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87485
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72085
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91849
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80713
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7456
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76794
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92688
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96182
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87448
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.923
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66326
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92871
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86261
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81711
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80597
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93539
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9592
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93063
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79184
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92773
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79681
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
