Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81472
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80468
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94403
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95563
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8161
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82675
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90845
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73547
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.746
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84256
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94458
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8706
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94717
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88788
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89801
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87176
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70153
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87332
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9335
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92758
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87759
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8948
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91559
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78689
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7846
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90555
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89551
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78622
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91339
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72708
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
