Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86426
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90112
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95752
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92996
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88763
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91858
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74261
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78808
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86206
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88452
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92688
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91263
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8949
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67147
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81549
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92438
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91931
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9382
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73056
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72186
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81552
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92483
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95758
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93191
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9277
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
