Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68844
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85641
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79516
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93829
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81881
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94662
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89374
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86206
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84326
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93353
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93256
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82684
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82782
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85931
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92892
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91516
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82861
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78012
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9245
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95319
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
