Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92755
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87268
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91324
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86593
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.935
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82614
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85345
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81762
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90542
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8247
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9476
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95157
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93118
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87646
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91327
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
